Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
776535,Sycamore Farm - Redditch,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
776535,Sycamore Farm - Redditch,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776535,Sycamore Farm - Redditch,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,20.2
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776535,Sycamore Farm - Redditch,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776535,Sycamore Farm - Redditch,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
776535,Sycamore Farm - Redditch,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776535,Sycamore Farm - Redditch,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776535,Sycamore Farm - Redditch,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.51
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776535,Sycamore Farm - Redditch,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.9
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776535,Sycamore Farm - Redditch,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.82
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.32
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776535,Sycamore Farm - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
