Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.31
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
776535,Sycamore Farm - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776535,Sycamore Farm - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776535,Sycamore Farm - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,21.3
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,21.3
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,21.2
