Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,21.3
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,22.2
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,24.1
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,25.2
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,23.8
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
