Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,23.6
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,23.9
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,23.7
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,22.4
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,22.2
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,22.3
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,22.3
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776535,Sycamore Farm - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
