Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,21.2
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
