Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776535,Sycamore Farm - Redditch,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
