Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.97
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.33
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.37
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.33
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.43
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776535,Sycamore Farm - Redditch,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.56
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.82
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.57
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
776535,Sycamore Farm - Redditch,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.42
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776535,Sycamore Farm - Redditch,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
