Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776535,Sycamore Farm - Redditch,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.84
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.96
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.25
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
776535,Sycamore Farm - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
776535,Sycamore Farm - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.66
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.36
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.67
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
776535,Sycamore Farm - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.9
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.28
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.02
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776535,Sycamore Farm - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776535,Sycamore Farm - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.59
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776535,Sycamore Farm - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.17
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.41
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.49
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776535,Sycamore Farm - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.05
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.3
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
776535,Sycamore Farm - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.35
