Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
776535,Sycamore Farm - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
776535,Sycamore Farm - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.11
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.07
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
776535,Sycamore Farm - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776535,Sycamore Farm - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.96
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.83
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.3
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,17.1
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
