Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.5
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
776535,Sycamore Farm - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776535,Sycamore Farm - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.89
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.88
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776535,Sycamore Farm - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.71
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.3
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
