Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,12.4
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-03-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
