Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.28
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
