Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.88
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.64
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776535,Sycamore Farm - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.51
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.18
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.51
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776535,Sycamore Farm - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776535,Sycamore Farm - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.06
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.6
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.67
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776535,Sycamore Farm - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
