Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.32
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.65
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.56
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
776535,Sycamore Farm - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
776535,Sycamore Farm - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.7
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.92
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.23
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.26
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
776535,Sycamore Farm - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.2
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.66
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
776535,Sycamore Farm - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.06
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.94
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.54
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776535,Sycamore Farm - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.65
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.29
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
776535,Sycamore Farm - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.8
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.58
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
776535,Sycamore Farm - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.9
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
776535,Sycamore Farm - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.59
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
776535,Sycamore Farm - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.92
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.15
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.57
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
776535,Sycamore Farm - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.41
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776535,Sycamore Farm - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.5
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
776535,Sycamore Farm - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.62
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
776535,Sycamore Farm - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
