Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
776535,Sycamore Farm - Redditch,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776535,Sycamore Farm - Redditch,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.65
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
776535,Sycamore Farm - Redditch,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.33
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776535,Sycamore Farm - Redditch,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,13.8
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
