Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
