Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
