Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.47
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.22
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.5
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.36
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.92
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.3
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.09
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.67
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.93
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.89
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.29
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.56
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.8
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.11
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.96
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.0
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.07
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.34
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.16
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.4
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776535,Sycamore Farm - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.93
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.75
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.12
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.4
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.21
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.3
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
776535,Sycamore Farm - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.92
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.53
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
776535,Sycamore Farm - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
