Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.87
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.04
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
776535,Sycamore Farm - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.18
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
776535,Sycamore Farm - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.47
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.11
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
776535,Sycamore Farm - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.75
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
776535,Sycamore Farm - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.66
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
776535,Sycamore Farm - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.48
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
776535,Sycamore Farm - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
776535,Sycamore Farm - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776535,Sycamore Farm - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776535,Sycamore Farm - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776535,Sycamore Farm - Redditch,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
