Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
