Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,21.2
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,21.7
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,21.8
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776535,Sycamore Farm - Redditch,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
