Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
776535,Sycamore Farm - Redditch,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
776535,Sycamore Farm - Redditch,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776535,Sycamore Farm - Redditch,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
