Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.58
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
