Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.22
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.99
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.57
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776535,Sycamore Farm - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.91
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.87
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776535,Sycamore Farm - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.19
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776535,Sycamore Farm - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.15
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.59
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.29
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.96
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
