Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.94
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
776535,Sycamore Farm - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776535,Sycamore Farm - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.24
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776535,Sycamore Farm - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.77
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.3
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.04
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.41
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
776535,Sycamore Farm - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.44
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.16
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776535,Sycamore Farm - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.1
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
776535,Sycamore Farm - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.93
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
776535,Sycamore Farm - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.33
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.31
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.22
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776535,Sycamore Farm - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.59
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
776535,Sycamore Farm - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.09
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.59
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
776535,Sycamore Farm - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.41
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
776535,Sycamore Farm - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.05
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
