Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
776535,Sycamore Farm - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.53
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.73
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
776535,Sycamore Farm - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776535,Sycamore Farm - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776535,Sycamore Farm - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776535,Sycamore Farm - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776535,Sycamore Farm - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
776535,Sycamore Farm - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
