Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,20.2
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
