Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
