Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,15.8
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776535,Sycamore Farm - Redditch,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776535,Sycamore Farm - Redditch,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776535,Sycamore Farm - Redditch,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776535,Sycamore Farm - Redditch,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
776535,Sycamore Farm - Redditch,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,14.1
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
