Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
