Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776535,Sycamore Farm - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
776535,Sycamore Farm - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
776535,Sycamore Farm - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
776535,Sycamore Farm - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.92
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776535,Sycamore Farm - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
