Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776535,Sycamore Farm - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776535,Sycamore Farm - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.1
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776535,Sycamore Farm - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776535,Sycamore Farm - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776535,Sycamore Farm - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776535,Sycamore Farm - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.59
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776535,Sycamore Farm - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.95
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.42
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
776535,Sycamore Farm - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776535,Sycamore Farm - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
776535,Sycamore Farm - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776535,Sycamore Farm - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
