Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776535,Sycamore Farm - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,14.5
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,14.6
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
