Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.31
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.31
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.29
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
