Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.56
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.78
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.18
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
