Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776535,Sycamore Farm - Redditch,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
