Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
