Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
