Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.28
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,17.3
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.31
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.36
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776535,Sycamore Farm - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.55
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776535,Sycamore Farm - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.73
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.67
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
776535,Sycamore Farm - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.59
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.9
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
776535,Sycamore Farm - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.01
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
776535,Sycamore Farm - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.61
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
776535,Sycamore Farm - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.38
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.14
