Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.79
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.54
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
776535,Sycamore Farm - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.91
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.59
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
776535,Sycamore Farm - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.75
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776535,Sycamore Farm - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
776535,Sycamore Farm - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776535,Sycamore Farm - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776535,Sycamore Farm - Redditch,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776535,Sycamore Farm - Redditch,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776535,Sycamore Farm - Redditch,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
