Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
