Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
776535,Sycamore Farm - Redditch,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.67
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
776535,Sycamore Farm - Redditch,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
