Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
