Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
