Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,10.7
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
