Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.14
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.8
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.84
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.56
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776535,Sycamore Farm - Redditch,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776535,Sycamore Farm - Redditch,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.01
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776535,Sycamore Farm - Redditch,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.19
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.14
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776535,Sycamore Farm - Redditch,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.53
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.9
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.87
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.06
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776535,Sycamore Farm - Redditch,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.47
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.22
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776535,Sycamore Farm - Redditch,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.01
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.94
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.92
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
776535,Sycamore Farm - Redditch,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.61
