Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.92
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
776535,Sycamore Farm - Redditch,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.04
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.29
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.09
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.75
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.54
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.35
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.61
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.52
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.04
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.9
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.93
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.94
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.86
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.94
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
