Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.67
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
