Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
