Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776535,Sycamore Farm - Redditch,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776535,Sycamore Farm - Redditch,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776535,Sycamore Farm - Redditch,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
