Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776535,Sycamore Farm - Redditch,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.92
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
776535,Sycamore Farm - Redditch,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.43
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
776535,Sycamore Farm - Redditch,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.35
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
776535,Sycamore Farm - Redditch,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776535,Sycamore Farm - Redditch,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
776535,Sycamore Farm - Redditch,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.14
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
