Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.51
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.47
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.81
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.1
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.86
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.15
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
776535,Sycamore Farm - Redditch,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.34
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.36
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
776535,Sycamore Farm - Redditch,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.11
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.5
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.93
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.63
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776535,Sycamore Farm - Redditch,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.21
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.31
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.06
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.48
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
776535,Sycamore Farm - Redditch,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.7
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776535,Sycamore Farm - Redditch,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.95
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776535,Sycamore Farm - Redditch,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.91
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.16
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.86
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776535,Sycamore Farm - Redditch,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.78
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.72
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
776535,Sycamore Farm - Redditch,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.12
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.96
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
776535,Sycamore Farm - Redditch,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
