Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.99
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.36
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
776535,Sycamore Farm - Redditch,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776535,Sycamore Farm - Redditch,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776535,Sycamore Farm - Redditch,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.35
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.08
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
776535,Sycamore Farm - Redditch,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.54
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
776535,Sycamore Farm - Redditch,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.17
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
