Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776535,Sycamore Farm - Redditch,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776535,Sycamore Farm - Redditch,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776535,Sycamore Farm - Redditch,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
