Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
776535,Sycamore Farm - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
776535,Sycamore Farm - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
776535,Sycamore Farm - Redditch,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776535,Sycamore Farm - Redditch,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776535,Sycamore Farm - Redditch,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
