Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776535,Sycamore Farm - Redditch,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
