Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-03-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
