Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,16.7
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.2
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.53
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.19
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.3
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.11
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.32
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.8
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.02
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.76
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.78
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.68
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
