Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.28
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.63
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.68
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.65
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.28
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.77
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776535,Sycamore Farm - Redditch,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.21
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776535,Sycamore Farm - Redditch,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.8
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
