Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.66
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.92
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776535,Sycamore Farm - Redditch,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776535,Sycamore Farm - Redditch,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776535,Sycamore Farm - Redditch,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.9
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.67
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776535,Sycamore Farm - Redditch,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.17
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776535,Sycamore Farm - Redditch,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
776535,Sycamore Farm - Redditch,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776535,Sycamore Farm - Redditch,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.57
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
776535,Sycamore Farm - Redditch,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.22
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
776535,Sycamore Farm - Redditch,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
