Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.01
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.87
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.13
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.38
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,26.1
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.11
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.81
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.93
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.5
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.13
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.21
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.36
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.4
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
