Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
