Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
