Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
